Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.55425
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72024
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8403
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566600000000001
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9247700000000001
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.56
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.2314
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.06
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76217
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06325
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-104.43
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.122
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0721
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9562700000000001
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83542
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9745799999999999
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722299999999999
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.56
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.31179
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675299999999999
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9142100000000001
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-79.31
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.56
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.94
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13201
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.61926
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1646
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,122.88
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-122.06
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6734600000000001
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.48235
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8186
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84695
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28981
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60528
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.051320000000000005
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,131.75
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.81
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.51098
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.42165
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648399999999999
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.0
