Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728399999999999
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76782
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.63
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28652
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8563200000000001
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.56
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.19
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36556
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5129600000000001
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55807
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,135.25
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.56
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.06
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.70053
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2119
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9398200000000001
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86392
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9031100000000001
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92422
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632299999999999
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-101.12
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.11312
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80587
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9158
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.19
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67733
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70275
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-158.94
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87729
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.83746
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9323100000000001
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835200000000001
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90564
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86206
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821100000000001
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9593200000000001
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52905
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81866
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7975399999999999
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.62
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-177.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23565
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10021000000000001
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.40496
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-125.81
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6119899999999999
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.51574
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9740000000000001
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8975799999999999
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94183
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9450700000000001
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81671
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7951
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579799999999999
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
