Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.88
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76522
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.00072
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95645
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9356700000000001
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8879100000000001
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9494299999999999
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77084
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9327700000000001
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.81
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42916000000000004
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9591700000000001
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21291
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7581100000000001
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75897
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9072600000000001
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69107
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8442700000000001
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.922
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6502600000000001
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353600000000001
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.37
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.15337
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9737899999999999
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9184899999999999
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8109999999999999
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74362
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63967
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-146.69
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.94
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.48147
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5859300000000001
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9547399999999999
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84244
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90979
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818399999999999
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.06
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22719
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9481200000000001
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8601700000000001
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-81.31
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.13
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08962
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7781600000000001
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4945600000000001
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.44
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8597100000000001
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79635
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776600000000001
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
