Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9640799999999999
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77575
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9430799999999999
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92227
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75131
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.87
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8064899999999999
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87271
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.62
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.94
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14699
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86984
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.11815
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.31
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-160.07
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.84106
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8348399999999999
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9305100000000001
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9517200000000001
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76825
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8466799999999999
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84152
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784799999999999
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74752
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-114.5
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.56
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.94
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.31806999999999996
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86844
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.664
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.94
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92004
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.28524
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6705899999999999
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59759
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8204600000000001
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87369
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.31
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8174399999999999
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.41308
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89581
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.38
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-152.93
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4124100000000001
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9173
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7065100000000001
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-137.13
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.56
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.34762
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.55996
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93521
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83645
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9438200000000001
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91806
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93237
