Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.94
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.53747
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6458699999999999
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8583
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.94
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.37
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21022
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.56655
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24453000000000005
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-141.31
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.19
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.48705
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8474700000000001
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454899999999999
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99124
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.37972
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87765
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24874000000000002
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9556600000000001
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.69
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.87
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83575
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.61553
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402200000000001
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.06
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.44
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-163.94
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39052
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8382200000000001
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74667
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.93
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.74148
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.60122
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91241
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9911200000000001
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81207
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8848600000000001
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9250799999999999
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.31
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-88.13
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.41472
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.015269999999999999
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.19
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3901
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.62362
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38445
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.69
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.74432
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88321
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707600000000001
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9893799999999999
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88623
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9336200000000001
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65518
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.62
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.81
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.58477
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33513000000000004
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81155
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
