Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.25
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.81
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38545999999999997
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26928
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63861
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-172.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-117.06
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9147299999999999
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.36556
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8827200000000001
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9192799999999999
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8636799999999999
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90661
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48663
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-127.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69134
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.36764
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84201
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.31
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-143.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15135
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7301300000000001
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5081399999999999
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.88
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.81
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8220799999999999
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79394
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9094200000000001
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8453700000000001
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.909
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70687
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.81
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82947
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71829
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7971199999999999
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.31
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.19
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39248
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9370700000000001
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56777
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-121.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.3308
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.76226
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9558399999999999
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9925200000000001
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361299999999999
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78698
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33547
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.69
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6278600000000001
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53762
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78094
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.31
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.44
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57195
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4634
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09247999999999999
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
