Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.94
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-157.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87964
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8748799999999999
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9289200000000001
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9910899999999999
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91794
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84585
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6050399999999999
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94058
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-113.44
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.78357
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25863
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8390799999999999
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.44
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05513
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59973
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75274
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,91.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.31
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9127200000000001
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8696
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91946
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933799999999999
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22444
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8247
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43273
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-133.94
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79208
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.40429
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.25
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.43554
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.28203
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83139
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-118.56
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.29854
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.42396999999999996
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92132
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85055
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.69
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8577899999999999
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1628
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9500700000000001
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,152.19
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,128.56
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.69
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57626
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25686
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88751
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-122.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.88
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41061000000000003
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70758
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.06
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57092
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9229999999999999
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
