Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837899999999999
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9572700000000001
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91202
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83691
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.63
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12044
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90597
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.19
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5631
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30696999999999997
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772299999999999
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.56
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-93.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8854700000000001
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.04494
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92663
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91189
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465600000000001
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8652
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81393
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9589799999999999
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.81
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74319
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.64791
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6141
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-105.19
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.38
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.19374
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64123
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9196799999999999
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.06
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9017299999999999
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79828
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95972
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92416
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9027700000000001
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95694
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395399999999999
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8233299999999999
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7441399999999999
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64123
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-114.88
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.27828
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63854
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87015
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.81
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-118.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.56887
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.34185
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566600000000001
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9205899999999999
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751299999999999
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81701
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9038700000000001
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53136
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9325899999999999
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
