Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86087
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23995
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255700000000001
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.94
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.44
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06404
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0026100000000000003
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08849
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.44
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.31
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.85565
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8739600000000001
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9444299999999999
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77505
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95886
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55453
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9103700000000001
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.5
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.94
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87161
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.82394
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57052
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-147.44
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.81
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.19
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26229
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.49737
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39675
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.13
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.44
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6444300000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8808600000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8699600000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55032
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9287700000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9665799999999999
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.69
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8556799999999999
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.30108
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90436
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.63
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.25
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8433200000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7158800000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85052
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.25
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.31
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11394000000000001
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.58431
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7979999999999999
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.06
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88864
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.67489
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75207
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7769699999999999
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.19
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92285
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22512
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581299999999999
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.43
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.5
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6946100000000001
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65664
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71005
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.68
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.44
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.87
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34029
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7583
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.48113
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
