Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.19
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.66928
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.72763
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90002
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.31
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9807100000000001
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93689
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9807100000000001
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9329799999999999
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.19
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63403
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65676
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194899999999999
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-115.38
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-123.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29836
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9790000000000001
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.3985800000000001
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-139.44
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.94
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.5684100000000001
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.87469
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9450700000000001
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871399999999999
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831799999999999
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785799999999999
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,168.31
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63339
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42544
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.69
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.46153999999999995
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7460600000000001
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.044969999999999996
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-128.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90549
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.45495
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93375
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9879100000000001
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.81
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8811
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.053939999999999995
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91995
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.44
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.19
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.73156
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22576
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41298999999999997
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03261
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-127.37
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.06
