Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.37847
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8741700000000001
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93634
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728399999999999
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.37
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84378
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2574
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9515399999999999
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,144.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5357
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8737799999999999
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648100000000001
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.69
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.44
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.08338999999999999
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16078
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-148.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.68133
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9268200000000001
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92609
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9041100000000001
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83145
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7249399999999999
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93579
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.44673999999999997
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488700000000001
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.06
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23310999999999998
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877299999999999
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960299999999999
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.06
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9068
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8390799999999999
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9743
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858399999999999
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8911399999999999
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66964
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9532200000000001
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.31
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8862899999999999
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9187299999999999
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.19
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34633
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6752
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54794
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.59472
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9471700000000001
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9967299999999999
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9223
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949600000000001
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7991
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
