Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,77.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.06
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880600000000001
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.54208
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32265
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80719
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86566
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24715
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6118399999999999
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58236
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.38
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.37
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.70217
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6018
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93976
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8799399999999999
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81991
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96826
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66128
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8562
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86767
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70834
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877600000000001
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52496
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.13
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6155
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.57436
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9614299999999999
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74762
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85177
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9126299999999999
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97967
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82931
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6209
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798899999999999
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88476
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-126.63
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86593
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5193399999999999
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92804
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8884299999999999
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91345
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8411799999999999
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.18
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8032199999999999
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38595
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02953
