Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,39.07
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69284
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6792199999999999
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70587
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.65701
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8337399999999999
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8244600000000001
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92569
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744299999999999
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90396
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7146600000000001
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92419
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70397
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81784
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69693
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,130.25
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.06
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-159.07
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.84604
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8229299999999999
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94726
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85077
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8605299999999999
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9406700000000001
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77331
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90802
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,51.94
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.44
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61331
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61282
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59316
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,120.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.5689
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.67089
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87829
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8965700000000001
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83355
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377100000000001
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9419200000000001
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79278
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.69
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55224
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77368
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6844100000000001
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
