Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,175.56
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.37
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.80487
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.50698
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95135
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83957
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9494299999999999
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6473
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84149
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.94
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60763
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78109
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.695
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-179.19
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.81
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8338
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55761
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.81
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726600000000001
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9327700000000001
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7398
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92215
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61178
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9652700000000001
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967299999999999
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65289
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8472299999999999
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8016
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-143.31
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.63555
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.37
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81857
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7731
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9619700000000001
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5978
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80569
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537700000000001
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6984199999999999
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587299999999999
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99451
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-176.87
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.68286
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91965
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95288
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
