Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9234899999999999
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8285799999999999
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9425
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90625
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61892
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76532
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,165.38
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,167.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-133.63
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.55596
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82788
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545899999999999
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91122
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290799999999999
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90109
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8295
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75995
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-119.56
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.56
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.29122
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0771
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9522700000000001
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375600000000001
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77996
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77887
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8701200000000001
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8153
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98734
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7842100000000001
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-101.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.37
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.10192000000000001
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.01234
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95575
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9490700000000001
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84936
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71353
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
