Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739700000000001
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78192
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-68.56
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.94
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20848000000000005
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35531
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935299999999999
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758600000000001
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80652
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821799999999999
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7077899999999999
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85888
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037799999999999
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7500899999999999
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8515299999999999
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74121
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99039
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9195200000000001
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9205
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821200000000001
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9467200000000001
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848299999999999
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96036
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81329
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76236
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454299999999999
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58904
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7892100000000001
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,126.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,138.88
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81808
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87503
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92935
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9822700000000001
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928299999999999
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895299999999999
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92151
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9276399999999999
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91189
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8175600000000001
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66088
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68191
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71249
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
