Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67553
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8590399999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9637399999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444299999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80682
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444299999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539799999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9120799999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6997899999999999
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88785
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97803
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9914200000000001
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9843700000000001
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798899999999999
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86944
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93234
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75875
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9079299999999999
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64108
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66159
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6987
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94199
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9534299999999999
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9739399999999999
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99731
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,86.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85296
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472299999999999
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752799999999999
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6022
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79901
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9233100000000001
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70443
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55761
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.38
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,174.25
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73993
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7672399999999999
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9936200000000001
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
