Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99472
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,73.38
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.38
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6176699999999999
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87146
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90838
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71591
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76043
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,190.12
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,191.12
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.44
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6077199999999999
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32456999999999997
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93561
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99551
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9813200000000001
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939899999999999
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986799999999999
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103100000000001
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574299999999999
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.75
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53655
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6524
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667399999999999
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,205.62
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.94
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49087
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9006
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491299999999999
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9813200000000001
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6893
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88656
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092100000000001
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.56
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6785800000000001
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6484
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86014
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,115.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7437699999999999
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72619
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87903
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648399999999999
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805299999999999
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9781799999999999
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
