Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73623
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7203
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9064
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.56
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56112
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5957899999999999
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446100000000001
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.37
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82431
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.44146
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8407899999999999
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9644799999999999
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60705
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8567799999999999
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8802200000000001
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.94
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7267100000000001
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6206
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.31
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8265
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39257
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9673799999999999
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.13
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9265100000000001
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.94
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.69
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61459
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37072
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8201299999999999
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,144.75
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75946
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8318200000000001
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649700000000001
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848299999999999
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9045700000000001
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9246200000000001
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76712
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8186
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85214
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.5
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7853399999999999
