Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7600399999999999
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62252
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9279799999999999
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9077700000000001
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8992
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90112
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.69
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57867
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80386
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.13
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5068600000000001
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54095
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75439
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67279
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9448200000000001
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9670700000000001
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9468700000000001
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89471
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8803700000000001
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9287700000000001
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67929
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76193
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5635600000000001
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58163
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90579
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76425
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7289100000000001
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9530299999999999
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9217200000000001
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85696
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76083
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83294
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9300200000000001
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.56
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.37
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57491
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4685
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81952
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84167
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6221
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9374399999999999
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789399999999999
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
