Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.38
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87485
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58743
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73022
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77594
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74029
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.44151999999999997
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9417399999999999
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8823799999999999
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8975200000000001
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.5
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64215
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64565
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8136899999999999
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9289799999999999
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76281
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72222
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9034399999999999
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74316
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983399999999999
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8902899999999999
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142100000000001
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7623300000000001
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55285
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6856
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82794
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89279
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7012
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93475
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6562100000000001
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501299999999999
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90991
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9028299999999999
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91269
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6997899999999999
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80206
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7181
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
