Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66052
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68762
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77594
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84088
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78073
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8242200000000001
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93774
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69497
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9318799999999999
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91275
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8667299999999999
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90735
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9305700000000001
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438799999999999
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72183
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9091799999999999
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7762399999999999
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80923
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9556899999999999
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60861
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406399999999999
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90491
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9125700000000001
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9129
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75152
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81619
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9349700000000001
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8117
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9643200000000001
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8660899999999999
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76049
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83545
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92065
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9159799999999999
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7895800000000001
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9428700000000001
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92905
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
