Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76757
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87356
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75976
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94958
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8580899999999999
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9164399999999999
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9556600000000001
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76364
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74838
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246399999999999
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94553
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95831
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9168700000000001
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87979
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82181
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9570299999999999
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9196799999999999
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91989
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7659
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9072600000000001
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64758
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93948
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89105
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92801
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86041
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83978
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162899999999999
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72735
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86777
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9182100000000001
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67147
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
563449,Hawthorn Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
