Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79202
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83999
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805299999999999
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850399999999999
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86831
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8490000000000001
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90723
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708899999999999
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792200000000001
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92181
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91827
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93085
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76931
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88159
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409799999999999
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79193
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77304
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9047200000000001
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8724
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87146
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8724
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848299999999999
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353899999999999
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893799999999999
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9490000000000001
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78784
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87826
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9520299999999999
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85574
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79998
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,168.38
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,168.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89902
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79281
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566600000000001
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91153
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747299999999999
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92825
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9662200000000001
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72811
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80987
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7565
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
