Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,113.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,164.25
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8948
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8673700000000001
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93222
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587100000000001
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7751399999999999
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8103899999999999
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78778
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62066
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587100000000001
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,159.12
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88818
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8568399999999999
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708200000000001
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635600000000001
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9275200000000001
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8906200000000001
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89325
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90433
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78372
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,130.25
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,141.5
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,142.12
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90625
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9410700000000001
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9435399999999999
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191600000000001
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404899999999999
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9012700000000001
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88769
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747600000000001
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,151.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
