Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8765200000000001
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9490000000000001
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9193399999999999
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9278200000000001
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77813
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995700000000001
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404600000000001
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9029799999999999
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,153.12
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,156.38
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9578200000000001
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88028
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93069
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92251
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765299999999999
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252600000000001
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9269700000000001
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9796100000000001
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303299999999999
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8902
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7666
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94611
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,161.38
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,169.25
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84729
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9191600000000001
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9166200000000001
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9560200000000001
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779399999999999
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9388700000000001
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949600000000001
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97885
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646899999999999
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9053899999999999
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,106.62
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82547
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92166
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9263299999999999
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9887100000000001
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
