Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486100000000001
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888299999999999
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9792200000000001
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9681700000000001
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.12
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,208.5
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,209.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9396399999999999
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90005
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736600000000001
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95694
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345399999999999
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7915
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94119
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81653
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90869
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,117.75
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,134.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92258
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9314
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9419200000000001
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81497
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789700000000001
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9131799999999999
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856799999999999
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,155.25
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89691
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87845
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9466200000000001
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585899999999999
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9950600000000001
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393299999999999
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602700000000001
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364299999999999
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424399999999999
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
