Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89349
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8650200000000001
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,176.88
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86575
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95862
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890100000000001
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880899999999999
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9733299999999999
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78585
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87475
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81714
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73495
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92432
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,167.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,167.5
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85126
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8744200000000001
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94632
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848299999999999
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94275
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071600000000001
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80655
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92627
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061899999999999
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9311200000000001
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,145.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92486
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8478399999999999
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9844700000000001
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433600000000001
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91391
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9260200000000001
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723799999999999
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7843600000000001
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8717299999999999
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9192799999999999
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
