Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9196799999999999
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9206200000000001
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816299999999999
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917799999999999
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873700000000001
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7693399999999999
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,143.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,165.75
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9798899999999999
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90051
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9910899999999999
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77966
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9576100000000001
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9557200000000001
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331299999999999
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7814300000000001
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.19
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82885
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959299999999999
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9862700000000001
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9778700000000001
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9784200000000001
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8781100000000001
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486100000000001
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97491
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972799999999999
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7880199999999999
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,192.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,192.5
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,169.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9088700000000001
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9804700000000001
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
