Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6521600000000001
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816299999999999
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9550799999999999
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9896799999999999
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917600000000001
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76635
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680200000000001
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,189.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,190.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,214.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,215.5
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8275100000000001
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81247
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9705799999999999
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201299999999999
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73449
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877299999999999
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9346
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,210.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,210.88
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9821799999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9153700000000001
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9292600000000001
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71673
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576399999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909399999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848899999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90155
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7633
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877299999999999
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85315
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,151.75
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,191.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,168.5
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9903299999999999
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9280700000000001
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454299999999999
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58914
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
