Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061299999999999
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73098
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,135.25
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9899899999999999
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797399999999999
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838899999999999
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7276600000000001
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219299999999999
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90881
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701799999999999
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.19
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5555
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9680799999999999
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69876
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404299999999999
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93573
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476600000000001
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9615799999999999
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92706
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657899999999999
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877600000000001
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5989300000000001
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77563
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,180.75
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,181.25
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96805
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9585
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852299999999999
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88165
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,82.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9330700000000001
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7527699999999999
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.25
