Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8163100000000001
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,183.12
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,194.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,269.38
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,269.62
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9633799999999999
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70843
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88818
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94565
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9800399999999999
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92886
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9911200000000001
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7329100000000001
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9865700000000001
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69204
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133600000000001
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,242.75
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,243.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8943200000000001
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68191
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9349700000000001
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90069
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9515100000000001
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765299999999999
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73324
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,158.25
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,214.62
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62097
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91366
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829399999999999
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837899999999999
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85736
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61859
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
