Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,142.88
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,142.88
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,181.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9798600000000001
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55679
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94955
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.37
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94409
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97116
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761299999999999
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723799999999999
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845299999999999
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375899999999999
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,146.75
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,147.25
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,163.88
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7075199999999999
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96185
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76117
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9538
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832799999999999
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649700000000001
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82257
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9672200000000001
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,140.88
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,148.62
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,148.75
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9737899999999999
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.52572
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90884
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9698200000000001
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93884
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87439
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76037
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87079
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,107.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.62
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72546
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32049
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9057299999999999
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
