Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9297799999999999
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855299999999999
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90069
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734200000000001
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90771
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9553200000000001
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7551800000000001
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84695
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7673300000000001
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81891
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60644
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.995
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77407
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9768399999999999
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896200000000001
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726600000000001
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952600000000001
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44283
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9959399999999999
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82696
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,113.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,158.75
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,159.38
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.56
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72958
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40398
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8600399999999999
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401799999999999
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9448799999999999
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88464
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888600000000001
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50005
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273100000000001
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64804
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9415
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9600799999999999
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566899999999999
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686299999999999
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97491
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.0
