Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64422
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7138
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7115100000000001
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,143.12
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,35.37
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.56
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7460600000000001
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40984
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877299999999999
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86569
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837299999999999
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516899999999999
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81985
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.69
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57021
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80099
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,119.38
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,154.38
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,156.75
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-77.06
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9800399999999999
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17702
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8662700000000001
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728700000000001
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8838799999999999
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9530299999999999
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430200000000001
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50344
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78079
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72906
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,96.25
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.62
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76818
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.16188
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7615
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829399999999999
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9522700000000001
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9540700000000001
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73107
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143100000000001
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99487
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,78.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67092
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9280700000000001
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,195.88
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
