Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99524
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.34755
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99185
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459799999999999
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83499
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.69
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.36458
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75558
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.25
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41921
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,148.75
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-85.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-75.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.053970000000000004
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2242
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96219
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444299999999999
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9278200000000001
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93201
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41848
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,158.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-106.69
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.94
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.2181
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.00957
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93927
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9431799999999999
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87784
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76141
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92355
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7782899999999999
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57586
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,176.62
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-95.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-104.56
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.066
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.22124000000000002
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99741
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62048
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9677100000000001
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
