Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94614
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78494
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57067
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9746100000000001
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8904700000000001
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,178.38
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-99.75
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.13417
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84311
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593799999999999
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414399999999999
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92432
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9945700000000001
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.69
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49526000000000003
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9893799999999999
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,111.5
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,228.62
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,229.25
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-83.63
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.56
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07625
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13332
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874299999999999
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9402799999999999
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9886799999999999
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7860699999999999
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196200000000001
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83157
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77957
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-72.94
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-86.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20394
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06456
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9891700000000001
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8587
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90854
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.81
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
