Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31179
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85998
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5812
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8299200000000001
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-85.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16008
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.057720000000000014
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9891399999999999
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76373
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9521799999999999
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9529700000000001
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.13
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38799
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93725
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24193
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595899999999999
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81698
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,158.5
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-83.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.39501
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.07643
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254399999999999
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9587700000000001
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9799200000000001
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92386
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880399999999999
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9227299999999999
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892299999999999
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.31
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560200000000001
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9550799999999999
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,196.25
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,196.5
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.56
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.29061
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22878
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99579
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86572
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.81
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34578000000000003
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93832
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840399999999999
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285899999999999
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
