Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,135.75
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,188.38
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.23598000000000002
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82345
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82473
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9399700000000001
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33544
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9511700000000001
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92215
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708600000000001
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90976
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,169.88
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8269
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89844
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9558399999999999
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9348700000000001
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617600000000001
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9612700000000001
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58712
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90665
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56228
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.81
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9737899999999999
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3496
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9065799999999999
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9029799999999999
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638399999999999
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86859
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9943200000000001
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9580700000000001
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401200000000001
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92779
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,146.88
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49358
