Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642299999999999
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93286
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904799999999999
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9817799999999999
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.81
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30741999999999997
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81314
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78863
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,171.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89194
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9817799999999999
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89456
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9140299999999999
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9732700000000001
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9756799999999999
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9872700000000001
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768100000000001
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8431700000000001
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93658
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99423
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635600000000001
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81115
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74948
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8920899999999999
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842200000000001
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9814799999999999
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93466
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9659700000000001
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9622200000000001
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950899999999999
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72241
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7713899999999999
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78195
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,155.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91043
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552299999999999
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90069
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832799999999999
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
