Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9616100000000001
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77771
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99615
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76672
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64102
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,202.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,212.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-58.94
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.38946
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.51849
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83645
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842200000000001
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9948100000000001
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,73.75
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86987
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8139
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.62
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29198
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65377
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,208.25
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,209.88
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-64.56
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.27486
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9759200000000001
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444899999999999
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9128700000000001
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88333
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671299999999999
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99472
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.56
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2394300000000001
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59573
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5633199999999999
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,177.12
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59536
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9008799999999999
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9345399999999999
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9950899999999999
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274899999999999
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9932200000000001
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
