Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-81.56
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10982
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5765
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5273399999999999
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,185.25
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-81.31
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.31001999999999996
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9717100000000001
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92145
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8745700000000001
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.44
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06954
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07558
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75589
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,138.75
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89364
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.14293
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91864
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8600700000000001
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646600000000001
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9598700000000001
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831799999999999
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73849
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9247700000000001
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87802
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7305
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.47268000000000004
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9393600000000001
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8356299999999999
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925799999999999
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9550200000000001
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62548
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.69
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9321299999999999
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7875
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
