Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,127.5
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,220.5
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,220.62
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5364899999999999
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89795
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87182
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682299999999999
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9713700000000001
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8552200000000001
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69815
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9900200000000001
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8619100000000001
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72921
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,172.62
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,173.25
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.45415
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.37651999999999997
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736299999999999
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9231299999999999
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409200000000001
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9213600000000001
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4850100000000001
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9391799999999999
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69058
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6611899999999999
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9746100000000001
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-55.13
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.13
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.4890100000000001
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6231300000000001
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9395100000000001
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585600000000001
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97336
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9628899999999999
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86374
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88489
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459799999999999
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.31
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9409799999999999
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87503
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9208700000000001
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,146.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-85.13
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12157000000000001
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80099
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88144
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
