Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96316
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67474
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60095
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371299999999999
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.06
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.31
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6310399999999999
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3438
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89889
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.94
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7793899999999999
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.44714
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9441200000000001
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9492200000000001
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.897
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646899999999999
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90454
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30614
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63348
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54083
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9209
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9721700000000001
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67309
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92007
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51495
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7803
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.31
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5827600000000001
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95694
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88699
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818399999999999
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
