Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.56
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40721999999999997
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93173
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9229999999999999
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959299999999999
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816600000000001
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5577300000000001
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-84.69
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78793
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.07923999999999999
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95389
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81622
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9305399999999999
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9285
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70175
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,137.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,179.25
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.56
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1686
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.992
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80935
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99579
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,87.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9724700000000001
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.44
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8689600000000001
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733299999999999
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729899999999999
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82019
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.06
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86703
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.07424
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396399999999999
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9518399999999999
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89917
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834299999999999
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9716799999999999
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508700000000001
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8845200000000001
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
