Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9402799999999999
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61224
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65945
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.51244
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6201399999999999
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908399999999999
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9482700000000001
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812299999999999
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9412799999999999
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809899999999999
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9601700000000001
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51412
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444600000000001
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91022
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912899999999999
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90192
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,101.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9879100000000001
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9962200000000001
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9629200000000001
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88925
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75232
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8945299999999999
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60833
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60439
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95605
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89212
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763799999999999
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87466
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8926700000000001
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789700000000001
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7028800000000001
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71978
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
