Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,134.12
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90607
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99844
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9294100000000001
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686299999999999
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9865700000000001
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699700000000001
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59039
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67773
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53625
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,242.25
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758899999999999
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928600000000001
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9672200000000001
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9184899999999999
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99564
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9228200000000001
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9638100000000001
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8844
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9459200000000001
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75268
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68719
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,116.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928299999999999
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89364
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85711
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097299999999999
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65008
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53405
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95926
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9605100000000001
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
