Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9596600000000001
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9395100000000001
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9138799999999999
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93674
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.828
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9746100000000001
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7388
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,134.88
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,135.12
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8882700000000001
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79095
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96567
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245899999999999
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411299999999999
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64474
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736899999999999
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.37
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.19
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16219
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4139600000000001
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44869
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.38
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893399999999999
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29488000000000003
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8807
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842799999999999
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86645
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379299999999999
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9796100000000001
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7973600000000001
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85605
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8662700000000001
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63388
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52865
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88531
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69595
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9536100000000001
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
