Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63418
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84588
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79599
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32137
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,82.12
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,175.62
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,176.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9191299999999999
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48213999999999996
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9912700000000001
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95929
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8705700000000001
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80499
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688100000000001
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66192
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60711
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72927
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,155.25
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,155.88
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8406299999999999
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65594
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94632
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93725
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877299999999999
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8743299999999999
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9393299999999999
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9276700000000001
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6743100000000001
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697899999999999
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616100000000001
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8751200000000001
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57504
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83444
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82315
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9244100000000001
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505299999999999
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9713700000000001
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86566
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81811
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917299999999999
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61819
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7836
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89917
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.13
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42495
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69125
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
