Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,107.25
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87616
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6585
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9074399999999999
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72158
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92227
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9417399999999999
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84378
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60729
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71948
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6846899999999999
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6090300000000001
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75225
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82306
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6856
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92261
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9433
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385399999999999
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8531200000000001
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9719200000000001
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48568
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78091
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80188
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64465
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67309
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.94
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86093
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6603600000000001
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9181799999999999
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84826
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94434
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9272100000000001
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94052
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5485800000000001
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81143
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.37
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52136
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58734
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84344
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.06
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8246399999999999
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6914600000000001
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9420200000000001
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
