Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83801
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91046
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.81
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7509999999999999
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4764600000000001
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86056
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80792
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94073
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6342399999999999
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444600000000001
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9341700000000001
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9035299999999999
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88782
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92645
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80716
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386899999999999
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74966
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73065
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8605
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906200000000001
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66299
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95926
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91427
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728399999999999
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314899999999999
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89828
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9178799999999999
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67816
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93606
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83093
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5784199999999999
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88775
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9260200000000001
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76367
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8689899999999999
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71923
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9278200000000001
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284399999999999
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8717
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5959399999999999
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149200000000001
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
