Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66571
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63568
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93414
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.695
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9290200000000001
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254100000000001
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9360299999999999
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90399
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93011
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90753
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64855
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92956
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.31
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66513
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76727
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9037799999999999
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9159200000000001
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65222
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8707299999999999
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704299999999999
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406100000000001
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87408
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9305399999999999
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6712
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779600000000001
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6676300000000001
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5929800000000001
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9076799999999999
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9174200000000001
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62121
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8696299999999999
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92032
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87475
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92132
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9220299999999999
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7892399999999999
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7366
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53841
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89313
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
