Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71575
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061899999999999
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.5
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64465
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66665
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86511
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,99.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8095100000000001
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81421
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9097
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9294100000000001
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91974
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89941
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87729
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91858
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67898
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87787
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70681
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7036399999999999
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77841
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8582700000000001
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9109200000000001
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83301
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9228200000000001
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89487
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87829
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9114399999999999
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6541399999999999
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7609199999999999
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72317
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90161
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80371
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87518
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88269
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9571200000000001
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90146
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764299999999999
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9239799999999999
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7014100000000001
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87802
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71209
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94681
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8495799999999999
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
