Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,109.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83886
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86288
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88608
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9510799999999999
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162899999999999
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89075
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9182100000000001
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70065
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.927
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87515
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78808
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83996
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9063700000000001
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9402200000000001
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8883
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88965
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90765
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93774
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71997
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84283
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7290000000000001
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78903
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8856200000000001
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9122
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9157700000000001
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486399999999999
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87826
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9052399999999999
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92499
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66232
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779399999999999
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254100000000001
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76681
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7286600000000001
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83615
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
