Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79953
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436600000000001
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8782
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92056
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95642
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86026
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91089
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499200000000001
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79782
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87579
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70535
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88223
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8774700000000001
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91714
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577899999999999
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563299999999999
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9414399999999999
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71444
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8862899999999999
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92975
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7673
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7296699999999999
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,109.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013700000000001
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87497
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90951
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86893
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476600000000001
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9367700000000001
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7296699999999999
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88125
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71133
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489700000000001
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8926700000000001
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
