Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9034399999999999
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85498
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9145200000000001
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8640700000000001
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9093600000000001
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72045
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265100000000001
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91669
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74322
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65835
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87802
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9041399999999999
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92175
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86505
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9379299999999999
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91812
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9350299999999999
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9484899999999999
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71945
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88333
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,125.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91946
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9147
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92151
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96951
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91846
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79397
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88351
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9376200000000001
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7608
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92947
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
