Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385100000000001
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430200000000001
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71237
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89886
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379299999999999
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9178799999999999
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84234
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92166
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,130.12
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9097
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92148
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9155
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582200000000001
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9609700000000001
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92517
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7380899999999999
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518700000000001
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8200700000000001
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7531399999999999
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,159.12
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91125
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81347
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9369799999999999
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85104
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78369
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88251
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651799999999999
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72952
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6278600000000001
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,141.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,155.12
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8985299999999999
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79828
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92779
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90265
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94495
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95999
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9223600000000001
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9716799999999999
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6958
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
