Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8794799999999999
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9979899999999999
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87774
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697899999999999
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9534299999999999
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8411799999999999
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90527
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83267
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88931
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88379
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,109.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90655
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8768
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389299999999999
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8900399999999999
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415600000000001
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444299999999999
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563299999999999
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9289200000000001
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.19
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75842
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874200000000001
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9006
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91455
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96991
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483600000000001
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98718
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.725
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91302
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74438
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92801
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,156.75
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91174
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9610299999999999
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
