Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933799999999999
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91348
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9484899999999999
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79706
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80883
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9012700000000001
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9683200000000001
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87451
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,132.62
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9193100000000001
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9159799999999999
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.56
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9273399999999999
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837299999999999
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87515
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81555
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9492200000000001
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7109
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9754299999999999
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8145399999999999
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92499
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93445
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93194
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752200000000001
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7511899999999999
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229700000000001
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602299999999999
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69928
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81665
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9787
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8674
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
