Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78103
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9171100000000001
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75949
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7417600000000001
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,183.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9492799999999999
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9530299999999999
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585299999999999
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824799999999999
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89218
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303600000000001
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454600000000001
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7409899999999999
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8665799999999999
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627100000000001
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,121.88
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,147.5
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88589
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68124
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598700000000001
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863299999999999
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75851
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71362
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834299999999999
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,182.75
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,183.12
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8911100000000001
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9867600000000001
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83896
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9234899999999999
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6914600000000001
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73236
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73715
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84015
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9702799999999999
