Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.25
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,159.25
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794299999999999
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8478700000000001
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711299999999999
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328299999999999
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478700000000001
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86819
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78845
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,135.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9895299999999999
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94958
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9623700000000001
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9446100000000001
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664299999999999
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9655799999999999
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9719200000000001
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70425
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7399899999999999
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99664
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82306
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,143.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95084
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9141799999999999
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9437200000000001
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7543
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9458
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9565100000000001
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9925799999999999
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,79.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78613
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84741
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,143.12
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,181.5
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
