Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632299999999999
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87634
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9720799999999999
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68399
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9293799999999999
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708200000000001
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7339100000000001
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81503
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8430799999999999
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478399999999999
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9574299999999999
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8675799999999999
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9180299999999999
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72363
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9401200000000001
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92874
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717399999999999
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752200000000001
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83929
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78851
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83395
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,175.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,127.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82931
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95126
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70422
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9504100000000001
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9590799999999999
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95181
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94571
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83215
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9601700000000001
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59628
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779600000000001
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77484
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9137299999999999
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76782
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
