Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682299999999999
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9620700000000001
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68667
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39199
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8980100000000001
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57034
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58578
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9293799999999999
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9395100000000001
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95331
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9424100000000001
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6544399999999999
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768700000000001
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.68481
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7095600000000001
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,150.5
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-51.44
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.41918
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77798
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99384
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67782
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245899999999999
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648700000000001
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.81
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.026439999999999998
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9739700000000001
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.56
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24804
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7325699999999999
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52758
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.802
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5494899999999999
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65649
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8990799999999999
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95294
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869100000000001
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
