Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9854700000000001
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915799999999999
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.69
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46697
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6716300000000001
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72964
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,194.12
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,202.62
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.56
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7301300000000001
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.43987
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8282700000000001
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89654
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433299999999999
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9699700000000001
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752200000000001
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-124.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.5
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47378000000000003
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.47655
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64868
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,195.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,195.12
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97803
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8911399999999999
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9061
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62795
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588899999999999
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9614299999999999
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704799999999999
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86215
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21986999999999998
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457399999999999
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,205.25
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,207.88
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9822700000000001
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71691
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9948100000000001
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7688
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95142
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266700000000001
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9536100000000001
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873700000000001
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77273
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478399999999999
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76275
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
